Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,8.1
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,8.1
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
915732,Stockerston Cres Uppingham,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,8.1
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
915732,Stockerston Cres Uppingham,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,8.2
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
915732,Stockerston Cres Uppingham,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,8.3
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
915732,Stockerston Cres Uppingham,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,8.3
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
915732,Stockerston Cres Uppingham,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,8.4
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
915732,Stockerston Cres Uppingham,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,8.4
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
