Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
915732,Stockerston Cres Uppingham,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,8.5
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
915732,Stockerston Cres Uppingham,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,8.6
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
915732,Stockerston Cres Uppingham,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,8.7
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
915732,Stockerston Cres Uppingham,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,8.8
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
915732,Stockerston Cres Uppingham,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,8.9
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
915732,Stockerston Cres Uppingham,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,8.7
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
915732,Stockerston Cres Uppingham,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,8.5
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
915732,Stockerston Cres Uppingham,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
