Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,8.4
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
915732,Stockerston Cres Uppingham,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,54.0
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,8.3
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
915732,Stockerston Cres Uppingham,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,8.3
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
915732,Stockerston Cres Uppingham,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,8.2
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
915732,Stockerston Cres Uppingham,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,8.1
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
915732,Stockerston Cres Uppingham,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,7.9
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
915732,Stockerston Cres Uppingham,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,7.8
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
915732,Stockerston Cres Uppingham,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
