Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,7.6
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
915732,Stockerston Cres Uppingham,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,7.4
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
915732,Stockerston Cres Uppingham,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,7.2
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
915732,Stockerston Cres Uppingham,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
915732,Stockerston Cres Uppingham,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,6.7
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
915732,Stockerston Cres Uppingham,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
915732,Stockerston Cres Uppingham,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
915732,Stockerston Cres Uppingham,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
