Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,6.2
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
915732,Stockerston Cres Uppingham,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,6.1
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
915732,Stockerston Cres Uppingham,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
915732,Stockerston Cres Uppingham,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,5.7
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
915732,Stockerston Cres Uppingham,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
915732,Stockerston Cres Uppingham,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,5.2
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
915732,Stockerston Cres Uppingham,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,5.0
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
915732,Stockerston Cres Uppingham,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
