Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
915732,Stockerston Cres Uppingham,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
915732,Stockerston Cres Uppingham,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
915732,Stockerston Cres Uppingham,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
915732,Stockerston Cres Uppingham,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
915732,Stockerston Cres Uppingham,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
915732,Stockerston Cres Uppingham,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,4.2
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
915732,Stockerston Cres Uppingham,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,4.1
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
915732,Stockerston Cres Uppingham,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
915732,Stockerston Cres Uppingham,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
