Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
915732,Stockerston Cres Uppingham,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
915732,Stockerston Cres Uppingham,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
915732,Stockerston Cres Uppingham,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
915732,Stockerston Cres Uppingham,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
915732,Stockerston Cres Uppingham,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
915732,Stockerston Cres Uppingham,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
915732,Stockerston Cres Uppingham,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
