Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
915732,Stockerston Cres Uppingham,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
915732,Stockerston Cres Uppingham,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
915732,Stockerston Cres Uppingham,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
915732,Stockerston Cres Uppingham,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
915732,Stockerston Cres Uppingham,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
915732,Stockerston Cres Uppingham,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
