Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
915732,Stockerston Cres Uppingham,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
915732,Stockerston Cres Uppingham,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
915732,Stockerston Cres Uppingham,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
915732,Stockerston Cres Uppingham,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
915732,Stockerston Cres Uppingham,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
915732,Stockerston Cres Uppingham,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
