Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
915732,Stockerston Cres Uppingham,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,5.0
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
915732,Stockerston Cres Uppingham,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,5.0
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
915732,Stockerston Cres Uppingham,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,5.0
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
915732,Stockerston Cres Uppingham,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,5.1
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
915732,Stockerston Cres Uppingham,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,5.2
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
915732,Stockerston Cres Uppingham,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,5.2
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
915732,Stockerston Cres Uppingham,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
