Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
915732,Stockerston Cres Uppingham,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
915732,Stockerston Cres Uppingham,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,5.4
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
915732,Stockerston Cres Uppingham,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,5.4
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
915732,Stockerston Cres Uppingham,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,5.4
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
915732,Stockerston Cres Uppingham,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
915732,Stockerston Cres Uppingham,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
915732,Stockerston Cres Uppingham,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
