Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
915732,Stockerston Cres Uppingham,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
915732,Stockerston Cres Uppingham,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
915732,Stockerston Cres Uppingham,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
915732,Stockerston Cres Uppingham,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
915732,Stockerston Cres Uppingham,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,5.7
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
915732,Stockerston Cres Uppingham,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
915732,Stockerston Cres Uppingham,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
915732,Stockerston Cres Uppingham,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
