Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
915732,Stockerston Cres Uppingham,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,9.5
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
915732,Stockerston Cres Uppingham,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,9.5
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
915732,Stockerston Cres Uppingham,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,9.5
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
915732,Stockerston Cres Uppingham,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
915732,Stockerston Cres Uppingham,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
915732,Stockerston Cres Uppingham,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
915732,Stockerston Cres Uppingham,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
