Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
915732,Stockerston Cres Uppingham,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,9.5
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
915732,Stockerston Cres Uppingham,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,9.5
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
915732,Stockerston Cres Uppingham,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,9.5
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
915732,Stockerston Cres Uppingham,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,9.5
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
915732,Stockerston Cres Uppingham,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,9.5
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
915732,Stockerston Cres Uppingham,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
915732,Stockerston Cres Uppingham,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
