Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
915732,Stockerston Cres Uppingham,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
915732,Stockerston Cres Uppingham,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
915732,Stockerston Cres Uppingham,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
915732,Stockerston Cres Uppingham,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
915732,Stockerston Cres Uppingham,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
915732,Stockerston Cres Uppingham,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,46.7
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
915732,Stockerston Cres Uppingham,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
915732,Stockerston Cres Uppingham,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
