Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.61
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.91
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
915732,Stockerston Cres Uppingham,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
915732,Stockerston Cres Uppingham,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.67
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
915732,Stockerston Cres Uppingham,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
915732,Stockerston Cres Uppingham,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
915732,Stockerston Cres Uppingham,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
915732,Stockerston Cres Uppingham,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
915732,Stockerston Cres Uppingham,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
