Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
915732,Stockerston Cres Uppingham,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
915732,Stockerston Cres Uppingham,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
915732,Stockerston Cres Uppingham,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.41
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
915732,Stockerston Cres Uppingham,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
915732,Stockerston Cres Uppingham,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
915732,Stockerston Cres Uppingham,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.77
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.25
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
915732,Stockerston Cres Uppingham,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
