Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
915732,Stockerston Cres Uppingham,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
915732,Stockerston Cres Uppingham,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
915732,Stockerston Cres Uppingham,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
915732,Stockerston Cres Uppingham,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
915732,Stockerston Cres Uppingham,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
915732,Stockerston Cres Uppingham,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
915732,Stockerston Cres Uppingham,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
