Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
915732,Stockerston Cres Uppingham,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
915732,Stockerston Cres Uppingham,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
915732,Stockerston Cres Uppingham,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,9.9
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
915732,Stockerston Cres Uppingham,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,9.9
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
915732,Stockerston Cres Uppingham,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,9.9
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
915732,Stockerston Cres Uppingham,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,9.9
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
915732,Stockerston Cres Uppingham,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,9.9
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
915732,Stockerston Cres Uppingham,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
