Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,10.0
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
915732,Stockerston Cres Uppingham,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,10.0
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
915732,Stockerston Cres Uppingham,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,10.0
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
915732,Stockerston Cres Uppingham,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,10.0
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
915732,Stockerston Cres Uppingham,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,10.0
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
915732,Stockerston Cres Uppingham,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,10.0
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
915732,Stockerston Cres Uppingham,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,10.1
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
915732,Stockerston Cres Uppingham,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
