Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,10.1
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
915732,Stockerston Cres Uppingham,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,10.2
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
915732,Stockerston Cres Uppingham,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,10.3
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
915732,Stockerston Cres Uppingham,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,10.4
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
915732,Stockerston Cres Uppingham,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,10.3
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
915732,Stockerston Cres Uppingham,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.36
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,10.2
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
915732,Stockerston Cres Uppingham,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,10.2
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
915732,Stockerston Cres Uppingham,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.09
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,50.1
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
