Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,10.1
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
915732,Stockerston Cres Uppingham,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,9.9
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
915732,Stockerston Cres Uppingham,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
915732,Stockerston Cres Uppingham,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,9.4
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
915732,Stockerston Cres Uppingham,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,9.2
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
915732,Stockerston Cres Uppingham,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,9.0
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
915732,Stockerston Cres Uppingham,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,8.6
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
915732,Stockerston Cres Uppingham,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,8.3
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
915732,Stockerston Cres Uppingham,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
