Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,8.1
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
915732,Stockerston Cres Uppingham,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,7.8
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
915732,Stockerston Cres Uppingham,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,7.7
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
915732,Stockerston Cres Uppingham,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,7.5
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
915732,Stockerston Cres Uppingham,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,7.3
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
915732,Stockerston Cres Uppingham,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,7.2
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
915732,Stockerston Cres Uppingham,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
915732,Stockerston Cres Uppingham,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
