Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,6.7
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
915732,Stockerston Cres Uppingham,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
915732,Stockerston Cres Uppingham,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,6.2
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
915732,Stockerston Cres Uppingham,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
915732,Stockerston Cres Uppingham,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
915732,Stockerston Cres Uppingham,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
915732,Stockerston Cres Uppingham,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
915732,Stockerston Cres Uppingham,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
