Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,5.2
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
915732,Stockerston Cres Uppingham,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,5.0
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
915732,Stockerston Cres Uppingham,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
915732,Stockerston Cres Uppingham,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
915732,Stockerston Cres Uppingham,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
915732,Stockerston Cres Uppingham,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
915732,Stockerston Cres Uppingham,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
915732,Stockerston Cres Uppingham,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
