Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
915732,Stockerston Cres Uppingham,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.08
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
915732,Stockerston Cres Uppingham,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
915732,Stockerston Cres Uppingham,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
915732,Stockerston Cres Uppingham,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
915732,Stockerston Cres Uppingham,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
915732,Stockerston Cres Uppingham,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
915732,Stockerston Cres Uppingham,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
915732,Stockerston Cres Uppingham,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
