Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
915732,Stockerston Cres Uppingham,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
915732,Stockerston Cres Uppingham,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
915732,Stockerston Cres Uppingham,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
915732,Stockerston Cres Uppingham,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
915732,Stockerston Cres Uppingham,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
915732,Stockerston Cres Uppingham,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
915732,Stockerston Cres Uppingham,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
