Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
915732,Stockerston Cres Uppingham,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
915732,Stockerston Cres Uppingham,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
915732,Stockerston Cres Uppingham,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
915732,Stockerston Cres Uppingham,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
915732,Stockerston Cres Uppingham,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
915732,Stockerston Cres Uppingham,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
915732,Stockerston Cres Uppingham,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
