Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
915732,Stockerston Cres Uppingham,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
915732,Stockerston Cres Uppingham,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
915732,Stockerston Cres Uppingham,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
915732,Stockerston Cres Uppingham,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
915732,Stockerston Cres Uppingham,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
915732,Stockerston Cres Uppingham,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
915732,Stockerston Cres Uppingham,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
