Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
915732,Stockerston Cres Uppingham,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
915732,Stockerston Cres Uppingham,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
915732,Stockerston Cres Uppingham,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,4.6
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
915732,Stockerston Cres Uppingham,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
915732,Stockerston Cres Uppingham,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,4.7
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
915732,Stockerston Cres Uppingham,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
915732,Stockerston Cres Uppingham,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
