Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
915732,Stockerston Cres Uppingham,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
915732,Stockerston Cres Uppingham,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
915732,Stockerston Cres Uppingham,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,4.8
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
915732,Stockerston Cres Uppingham,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
915732,Stockerston Cres Uppingham,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,4.9
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
915732,Stockerston Cres Uppingham,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,5.0
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
915732,Stockerston Cres Uppingham,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
