Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,5.0
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
915732,Stockerston Cres Uppingham,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,5.1
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
915732,Stockerston Cres Uppingham,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,5.1
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
915732,Stockerston Cres Uppingham,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,5.1
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
915732,Stockerston Cres Uppingham,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,5.1
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
915732,Stockerston Cres Uppingham,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,5.1
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
915732,Stockerston Cres Uppingham,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,5.1
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
915732,Stockerston Cres Uppingham,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
